Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
