Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
