Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,20.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
