Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511469,Heol Briwnant South Llanishen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
