Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
