Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,20.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
