Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
