Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,21.9
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
