Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
