Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
