Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
