Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
