Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
