Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511469,Heol Briwnant South Llanishen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
