Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
