Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
