Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
