Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
