Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511469,Heol Briwnant South Llanishen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511469,Heol Briwnant South Llanishen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
