Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
