Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
