Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
