Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,23.2
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
