Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
