Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
