Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
