Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
