Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
