Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
