Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
