Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
