Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
