Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
