Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
