Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
