Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
