Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
