Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
