Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
