Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
