Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
