Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
