Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
