Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
