Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
