Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
