Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
