Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.8
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
