Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
