Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
