Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
