Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
