Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
