Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
