Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
