Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.2
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
