Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
