Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
