Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
