Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
