Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
