Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,32.1
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,32.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
