Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.4
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
