Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
